Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.3
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110211,"Park Grove, 76",2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.82
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.77
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110211,"Park Grove, 76",2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.78
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.41
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.29
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.75
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110211,"Park Grove, 76",2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.38
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
