Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.05
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.65
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110211,"Park Grove, 76",2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.12
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.54
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.37
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.46
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.91
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
110211,"Park Grove, 76",2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.36
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
110211,"Park Grove, 76",2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.53
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.39
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.28
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.29
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.46
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.11
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110211,"Park Grove, 76",2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.49
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.2
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.99
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.32
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.92
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
110211,"Park Grove, 76",2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.52
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,70.5
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.18
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.37
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.19
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.07
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.75
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.47
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,78.7
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.5
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
