Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.09
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.08
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
110211,"Park Grove, 76",2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.14
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.31
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.5
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.04
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.02
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.38
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.94
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110211,"Park Grove, 76",2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.59
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.51
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.25
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.59
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
110211,"Park Grove, 76",2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.94
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.9
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.78
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.25
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.61
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
110211,"Park Grove, 76",2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.5
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,74.0
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.8
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.82
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.51
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.27
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.64
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.62
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110211,"Park Grove, 76",2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.5
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.31
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.69
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.74
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.17
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
110211,"Park Grove, 76",2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.77
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.02
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.71
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.04
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.04
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.29
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.46
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.37
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
