Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.68
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.96
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.1
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.26
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
110211,"Park Grove, 76",2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,8.9
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.71
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.74
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.8
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.37
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.7
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
110211,"Park Grove, 76",2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.54
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.0
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.49
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.09
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.9
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.86
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.03
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
110211,"Park Grove, 76",2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.88
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.14
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.75
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.2
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.64
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.06
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.44
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
110211,"Park Grove, 76",2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.08
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.63
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.0
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.19
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.34
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.69
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
110211,"Park Grove, 76",2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.0
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.8
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.43
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.11
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.75
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.21
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
110211,"Park Grove, 76",2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.7
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.0
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.24
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.77
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.89
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.19
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,176.4
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
