Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.84
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.36
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.85
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.79
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110211,"Park Grove, 76",2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.65
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.07
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,67.2
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.8
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.78
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.24
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.95
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.1
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110211,"Park Grove, 76",2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.54
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.93
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.98
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.31
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.27
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.41
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.28
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.33
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
110211,"Park Grove, 76",2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.64
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.15
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.99
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.01
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.13
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.71
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.15
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.01
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.63
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
110211,"Park Grove, 76",2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.27
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.42
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.2
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.7
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.62
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.98
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.5
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.3
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.83
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.15
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.49
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.27
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,192.2
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
110211,"Park Grove, 76",2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.7
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.22
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.82
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.17
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.42
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.41
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
110211,"Park Grove, 76",2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.72
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.07
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.04
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
