Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.81
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.98
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.66
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.7
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
110211,"Park Grove, 76",2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.4
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.68
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.68
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.11
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.47
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
110211,"Park Grove, 76",2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,14.65
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.83
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.28
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.81
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.74
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.26
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
110211,"Park Grove, 76",2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.33
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.15
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.85
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.31
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.29
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
110211,"Park Grove, 76",2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.48
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.04
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.55
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.2
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
110211,"Park Grove, 76",2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.8
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.29
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.2
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.67
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.13
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.28
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.67
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.31
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
