Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.77
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.97
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.41
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.31
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110211,"Park Grove, 76",2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.59
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.44
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110211,"Park Grove, 76",2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.91
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.79
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.73
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.26
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.67
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.81
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.41
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.74
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.64
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.38
