Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.27
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.21
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.68
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.12
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.78
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.48
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.7
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.89
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.77
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.29
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110211,"Park Grove, 76",2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.34
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.03
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.08
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.0
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.43
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110211,"Park Grove, 76",2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.48
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.07
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.39
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.24
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.17
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.94
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.21
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.51
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.77
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.68
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.14
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.42
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.43
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.19
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
