Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.29
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.56
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.77
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.53
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.74
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.21
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.33
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.16
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110211,"Park Grove, 76",2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.28
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.05
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.81
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.16
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.24
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.89
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.82
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.04
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.2
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.88
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.42
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.22
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.7
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.43
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110211,"Park Grove, 76",2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.45
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.47
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.3
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.14
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.25
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.2
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.73
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.48
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.43
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.62
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.53
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
