Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.42
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.33
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.97
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110211,"Park Grove, 76",2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.36
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.47
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.61
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.52
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
110211,"Park Grove, 76",2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.55
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.35
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.96
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.69
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.52
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.33
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.1
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.69
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.12
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.12
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.25
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.7
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.0
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.63
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.84
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.4
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.02
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.51
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.19
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
