Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110211,"Park Grove, 76",2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.47
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.48
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.04
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.47
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.15
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.14
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.48
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.19
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.71
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110211,"Park Grove, 76",2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.47
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.19
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.77
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.5
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110211,"Park Grove, 76",2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.11
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.65
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.53
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.73
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110211,"Park Grove, 76",2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.04
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.72
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110211,"Park Grove, 76",2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.6
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.68
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.91
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.39
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.45
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.49
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.54
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
