Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.14
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.53
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.52
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.05
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.24
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.04
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110211,"Park Grove, 76",2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.43
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110211,"Park Grove, 76",2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.79
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.42
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.35
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.17
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.61
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.99
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.72
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.17
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.23
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.38
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.98
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
110211,"Park Grove, 76",2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.8
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.1
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110211,"Park Grove, 76",2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.65
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.3
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.6
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
