Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.41
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.34
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
110211,"Park Grove, 76",2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.43
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.83
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.31
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.13
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.32
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.59
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.38
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.15
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110211,"Park Grove, 76",2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.14
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.1
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.58
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110211,"Park Grove, 76",2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.42
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.69
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110211,"Park Grove, 76",2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.26
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,76.9
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.4
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.82
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110211,"Park Grove, 76",2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.35
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,67.3
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.7
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.96
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110211,"Park Grove, 76",2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.72
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.54
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
