Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.54
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.47
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
110211,"Park Grove, 76",2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.77
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.27
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.91
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.6
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.05
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.01
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
110211,"Park Grove, 76",2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.31
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.45
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.39
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.92
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.23
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
110211,"Park Grove, 76",2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.46
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.66
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.52
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.54
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.22
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,31.3
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.97
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.78
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
110211,"Park Grove, 76",2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.98
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.48
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.24
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110211,"Park Grove, 76",2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.67
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.27
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.22
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.03
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.7
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.49
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110211,"Park Grove, 76",2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
