Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110211,"Park Grove, 76",2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110211,"Park Grove, 76",2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.39
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.65
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.75
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110211,"Park Grove, 76",2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110211,"Park Grove, 76",2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.0
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110211,"Park Grove, 76",2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.07
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
