Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110211,"Park Grove, 76",2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110211,"Park Grove, 76",2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110211,"Park Grove, 76",2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110211,"Park Grove, 76",2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.06
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
