Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.06
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.43
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.71
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110211,"Park Grove, 76",2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.75
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
