Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.92
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.51
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.84
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.42
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.83
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.09
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.58
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.48
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.74
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.32
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.56
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
