Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.68
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.91
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.68
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.41
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.45
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.17
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.76
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110211,"Park Grove, 76",2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.55
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.82
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
