Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.94
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.73
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.88
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.11
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110211,"Park Grove, 76",2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.83
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110211,"Park Grove, 76",2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.56
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110211,"Park Grove, 76",2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.43
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.54
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110211,"Park Grove, 76",2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.73
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
