Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.04
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.9
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.57
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110211,"Park Grove, 76",2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.13
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110211,"Park Grove, 76",2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.51
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110211,"Park Grove, 76",2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.16
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.44
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
