Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.67
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110211,"Park Grove, 76",2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.79
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.99
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.55
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.18
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.02
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110211,"Park Grove, 76",2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.07
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110211,"Park Grove, 76",2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.73
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.0
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
110211,"Park Grove, 76",2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.94
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.98
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
