Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.11
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.31
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
110211,"Park Grove, 76",2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.21
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.77
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.41
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.3
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.76
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.45
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.8
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110211,"Park Grove, 76",2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.0
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.37
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.29
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.25
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.55
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110211,"Park Grove, 76",2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.34
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.64
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.51
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.73
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
110211,"Park Grove, 76",2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.03
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.4
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.36
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.57
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
110211,"Park Grove, 76",2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.79
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.05
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.81
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.95
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.85
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.5
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
110211,"Park Grove, 76",2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.05
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.12
