Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.26
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.04
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.92
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
110211,"Park Grove, 76",2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.67
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.45
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.59
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.6
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.44
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.3
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.58
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.98
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.85
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.51
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
110211,"Park Grove, 76",2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.32
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.7
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.2
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.54
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.74
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.39
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
110211,"Park Grove, 76",2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.96
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.83
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.71
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.08
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.71
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.98
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.2
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
110211,"Park Grove, 76",2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.87
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.8
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.94
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.95
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.88
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
110211,"Park Grove, 76",2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.41
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,92.0
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
