Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.23
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.74
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.29
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110211,"Park Grove, 76",2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.29
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,74.8
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.28
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.4
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.67
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
110211,"Park Grove, 76",2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.59
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.6
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.83
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.92
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.58
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.14
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110211,"Park Grove, 76",2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.82
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.5
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.55
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.5
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.2
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.55
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
110211,"Park Grove, 76",2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.21
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.27
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.4
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.21
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.84
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.69
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.69
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.62
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
110211,"Park Grove, 76",2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.21
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.91
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.9
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.35
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.26
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.39
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.46
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.29
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
110211,"Park Grove, 76",2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.09
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.3
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.3
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.84
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.06
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.38
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.05
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.03
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
110211,"Park Grove, 76",2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.94
