Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.97
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,70.5
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.3
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.12
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.64
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.08
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.45
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.25
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
110211,"Park Grove, 76",2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.0
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,65.9
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.3
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.3
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.94
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.58
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.64
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.11
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
110211,"Park Grove, 76",2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.7
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.1
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.4
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.4
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.93
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.38
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.98
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.6
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.37
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
110211,"Park Grove, 76",2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.13
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.3
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.94
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.76
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.18
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.21
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.17
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
110211,"Park Grove, 76",2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.33
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,73.5
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.1
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.08
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.81
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.01
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.48
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.48
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.9
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.74
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.5
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.93
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
110211,"Park Grove, 76",2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.56
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.56
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.67
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.38
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
