Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.29
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.92
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
110211,"Park Grove, 76",2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.82
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.06
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.95
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.45
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.69
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.09
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.84
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.98
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.47
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
110211,"Park Grove, 76",2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.79
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.26
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.16
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
110211,"Park Grove, 76",2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.86
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.53
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.06
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.8
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.9
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.17
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.28
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.22
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.42
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.23
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.75
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
110211,"Park Grove, 76",2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.87
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.71
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.56
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.54
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.65
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.4
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.81
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.32
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.8
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.34
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
