Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.76
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110211,"Park Grove, 76",2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.48
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.01
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.85
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.71
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.05
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.28
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.59
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.34
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.71
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.86
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.87
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.73
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.34
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
110211,"Park Grove, 76",2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.22
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.4
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.66
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.76
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.73
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.13
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.22
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.2
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.08
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.7
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.66
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.27
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.13
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.5
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.74
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.33
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.97
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.18
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.83
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110211,"Park Grove, 76",2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.69
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.98
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.92
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.14
