Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.37
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110211,"Park Grove, 76",2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.29
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.08
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.88
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.5
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.2
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.17
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.19
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.36
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.56
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.64
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.38
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.69
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.73
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.16
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.76
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.02
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.95
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.82
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.14
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.79
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.09
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.79
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110211,"Park Grove, 76",2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.84
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.2
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.91
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.35
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110211,"Park Grove, 76",2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.22
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
