Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.28
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.75
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.12
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.66
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.13
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110211,"Park Grove, 76",2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.46
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.01
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.63
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.46
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.12
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.78
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.61
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.72
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.03
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.62
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.19
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.85
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110211,"Park Grove, 76",2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.74
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.2
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.32
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.35
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.49
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110211,"Park Grove, 76",2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.36
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.39
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.67
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.06
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
