Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.14
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.61
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.97
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
110211,"Park Grove, 76",2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.97
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.5
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.84
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110211,"Park Grove, 76",2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.3
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.6
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.23
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110211,"Park Grove, 76",2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.1
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.41
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.68
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.41
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.0
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.67
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.34
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.61
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110211,"Park Grove, 76",2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.9
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.7
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.97
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.87
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.63
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.4
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
