Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.32
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
110211,"Park Grove, 76",2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.99
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.09
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.99
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.58
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.27
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
110211,"Park Grove, 76",2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.44
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.27
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.23
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.34
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
110211,"Park Grove, 76",2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.01
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.69
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.76
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.5
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.99
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.17
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
110211,"Park Grove, 76",2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.1
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.3
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.96
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
110211,"Park Grove, 76",2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.17
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.29
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.92
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
