Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.65
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
110211,"Park Grove, 76",2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.21
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.12
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.23
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110211,"Park Grove, 76",2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.6
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.8
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.25
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.83
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.95
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.72
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.01
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110211,"Park Grove, 76",2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.38
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110211,"Park Grove, 76",2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.29
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.74
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.74
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.9
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.75
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.48
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
