Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.22
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110211,"Park Grove, 76",2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.94
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.52
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.63
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
110211,"Park Grove, 76",2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.53
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.59
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.93
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
110211,"Park Grove, 76",2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.08
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.69
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.93
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.04
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.56
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.85
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
110211,"Park Grove, 76",2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.36
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.22
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.59
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
110211,"Park Grove, 76",2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.96
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.8
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.54
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.26
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.5
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.87
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,97.8
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.25
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.76
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.74
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.4
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.67
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
110211,"Park Grove, 76",2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.93
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,81.9
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.85
