Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.55
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.72
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.48
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110211,"Park Grove, 76",2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.83
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.48
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,83.9
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.6
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.58
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.18
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.22
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.9
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.39
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.39
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.91
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.2
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.99
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.49
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
110211,"Park Grove, 76",2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.16
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.17
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.98
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.95
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.18
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.6
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.38
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.68
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
110211,"Park Grove, 76",2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.64
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.2
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.11
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.43
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110211,"Park Grove, 76",2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.41
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.19
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
