Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.52
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.13
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.08
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.54
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.96
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110211,"Park Grove, 76",2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.15
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.58
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.87
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.75
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.28
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.28
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110211,"Park Grove, 76",2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.14
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.32
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
