Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110211,"Park Grove, 76",2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110211,"Park Grove, 76",2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110211,"Park Grove, 76",2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110211,"Park Grove, 76",2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
