Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.71
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.96
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110211,"Park Grove, 76",2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.44
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.06
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
