Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.35
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.4
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.32
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
