Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.63
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.94
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.41
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.46
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.08
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.77
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
