Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.67
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110211,"Park Grove, 76",2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.73
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.74
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
