Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.79
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.23
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.15
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.93
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110211,"Park Grove, 76",2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.0
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.8
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110211,"Park Grove, 76",2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.11
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.32
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.21
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
