Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.77
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.38
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.29
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.71
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.64
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.81
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.58
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110211,"Park Grove, 76",2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.94
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.83
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.92
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110211,"Park Grove, 76",2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.42
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.57
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.33
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110211,"Park Grove, 76",2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
