Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.1
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.39
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110211,"Park Grove, 76",2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.45
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.31
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.6
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
110211,"Park Grove, 76",2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.08
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.36
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,78.31
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.28
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,88.53
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.7
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.97
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.11
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,94.02
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
110211,"Park Grove, 76",2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.99
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.62
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,88.44
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,177.3
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
110211,"Park Grove, 76",2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.94
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.14
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.34
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
110211,"Park Grove, 76",2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.08
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.56
