Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.93
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.51
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.6
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
110211,"Park Grove, 76",2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.52
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.16
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.95
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.02
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
110211,"Park Grove, 76",2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.43
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.26
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.94
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.73
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
110211,"Park Grove, 76",2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.69
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.68
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.32
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.77
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
110211,"Park Grove, 76",2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.01
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.49
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
110211,"Park Grove, 76",2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.49
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.76
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
110211,"Park Grove, 76",2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.23
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.27
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.07
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.4
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
110211,"Park Grove, 76",2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.48
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.9
