Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.23
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.61
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.73
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
110211,"Park Grove, 76",2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.04
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.82
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.09
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
110211,"Park Grove, 76",2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.73
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.48
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
110211,"Park Grove, 76",2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.07
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.53
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.08
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.51
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.5
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
110211,"Park Grove, 76",2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.72
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.36
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.65
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.84
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.41
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
110211,"Park Grove, 76",2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.04
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.85
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.16
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.57
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.03
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.69
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.62
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
110211,"Park Grove, 76",2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.78
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.99
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
110211,"Park Grove, 76",2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
