Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.45
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.45
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.63
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
110211,"Park Grove, 76",2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.99
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.41
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.32
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.35
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.37
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.15
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.29
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
110211,"Park Grove, 76",2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.15
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.82
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.07
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
110211,"Park Grove, 76",2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.17
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.96
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.98
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.07
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
110211,"Park Grove, 76",2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.26
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.26
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.55
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
110211,"Park Grove, 76",2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.82
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.12
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
