Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.73
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.72
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
110211,"Park Grove, 76",2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.43
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.66
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.22
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.81
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
110211,"Park Grove, 76",2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.24
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.46
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.58
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
110211,"Park Grove, 76",2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.37
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.87
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.17
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.38
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.35
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
110211,"Park Grove, 76",2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.54
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.29
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.3
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.68
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
110211,"Park Grove, 76",2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.15
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
