Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
110211,"Park Grove, 76",2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.31
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.19
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.6
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.68
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.37
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110211,"Park Grove, 76",2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.91
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.94
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.61
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.09
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.09
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.87
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
