Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.46
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.18
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.6
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.03
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.38
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.34
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110211,"Park Grove, 76",2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.57
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.49
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.81
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110211,"Park Grove, 76",2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.24
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.99
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.15
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.43
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.57
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.05
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.29
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.14
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.34
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.53
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.19
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.57
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.03
