Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.15
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.86
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.84
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.9
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.24
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.46
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.82
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110211,"Park Grove, 76",2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.65
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.02
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.8
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.6
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.18
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.41
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.71
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
