Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.46
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.74
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.14
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.02
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.89
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.83
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110211,"Park Grove, 76",2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.91
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.94
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
110211,"Park Grove, 76",2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.46
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.32
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110211,"Park Grove, 76",2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.09
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.02
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.53
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.06
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.48
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
