Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110211,"Park Grove, 76",2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.41
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.43
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110211,"Park Grove, 76",2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.87
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.92
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.42
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
110211,"Park Grove, 76",2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.66
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
110211,"Park Grove, 76",2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110211,"Park Grove, 76",2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.91
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.67
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.51
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
110211,"Park Grove, 76",2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.02
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.37
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.37
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.35
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.01
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
