Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.92
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.33
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
110211,"Park Grove, 76",2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.2
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.6
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
110211,"Park Grove, 76",2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.65
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.1
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.49
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
110211,"Park Grove, 76",2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.59
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.86
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.22
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.78
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.27
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
110211,"Park Grove, 76",2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
