Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.87
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.08
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.43
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.55
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.04
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
110211,"Park Grove, 76",2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.11
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.41
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.52
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
110211,"Park Grove, 76",2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.08
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
110211,"Park Grove, 76",2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.75
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
110211,"Park Grove, 76",2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.23
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.9
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.47
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.83
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
110211,"Park Grove, 76",2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.83
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
