Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.73
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.04
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.33
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
110211,"Park Grove, 76",2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.55
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.66
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.67
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.81
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.57
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.49
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.39
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
110211,"Park Grove, 76",2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.55
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.88
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.5
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.04
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.8
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.66
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
110211,"Park Grove, 76",2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.13
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.13
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,31.4
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.47
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110211,"Park Grove, 76",2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.55
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.1
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
