Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.14
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.45
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.75
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.39
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.76
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,31.5
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.15
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.69
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.64
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.54
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.24
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.19
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.14
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,31.6
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.05
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110211,"Park Grove, 76",2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
