Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,31.7
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110211,"Park Grove, 76",2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.19
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
