Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.55
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.24
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.1
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
