Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.09
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.79
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110211,"Park Grove, 76",2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.81
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.94
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
