Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.74
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.34
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.07
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.85
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.52
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
