Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.87
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.48
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.12
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.19
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
