Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.95
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110211,"Park Grove, 76",2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.62
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
