Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.4
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.02
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.79
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.24
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.32
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.22
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.21
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
